Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.35
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
542466,Market Street  Tongwynlais,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
