Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
542466,Market Street  Tongwynlais,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
542466,Market Street  Tongwynlais,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
542466,Market Street  Tongwynlais,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
