Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
542466,Market Street  Tongwynlais,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
542466,Market Street  Tongwynlais,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
