Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
542466,Market Street  Tongwynlais,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
542466,Market Street  Tongwynlais,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
