Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
542466,Market Street  Tongwynlais,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
542466,Market Street  Tongwynlais,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
542466,Market Street  Tongwynlais,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
542466,Market Street  Tongwynlais,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
542466,Market Street  Tongwynlais,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
542466,Market Street  Tongwynlais,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
542466,Market Street  Tongwynlais,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
