Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
542466,Market Street  Tongwynlais,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
