Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
