Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
