Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
542466,Market Street  Tongwynlais,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
