Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
542466,Market Street  Tongwynlais,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
542466,Market Street  Tongwynlais,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
542466,Market Street  Tongwynlais,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.16
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
542466,Market Street  Tongwynlais,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
542466,Market Street  Tongwynlais,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
542466,Market Street  Tongwynlais,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
542466,Market Street  Tongwynlais,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
