Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
542466,Market Street  Tongwynlais,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
542466,Market Street  Tongwynlais,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
542466,Market Street  Tongwynlais,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
542466,Market Street  Tongwynlais,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.81
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.0
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
542466,Market Street  Tongwynlais,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
542466,Market Street  Tongwynlais,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
542466,Market Street  Tongwynlais,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
542466,Market Street  Tongwynlais,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
542466,Market Street  Tongwynlais,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
