Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
542466,Market Street  Tongwynlais,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
542466,Market Street  Tongwynlais,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
542466,Market Street  Tongwynlais,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
542466,Market Street  Tongwynlais,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.43
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
542466,Market Street  Tongwynlais,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
542466,Market Street  Tongwynlais,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
542466,Market Street  Tongwynlais,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
542466,Market Street  Tongwynlais,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
542466,Market Street  Tongwynlais,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
542466,Market Street  Tongwynlais,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
