Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
542466,Market Street  Tongwynlais,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
542466,Market Street  Tongwynlais,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
542466,Market Street  Tongwynlais,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
542466,Market Street  Tongwynlais,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
542466,Market Street  Tongwynlais,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
542466,Market Street  Tongwynlais,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
542466,Market Street  Tongwynlais,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
542466,Market Street  Tongwynlais,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
542466,Market Street  Tongwynlais,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
