Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
542466,Market Street  Tongwynlais,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
542466,Market Street  Tongwynlais,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
542466,Market Street  Tongwynlais,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
542466,Market Street  Tongwynlais,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
542466,Market Street  Tongwynlais,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
542466,Market Street  Tongwynlais,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
542466,Market Street  Tongwynlais,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
542466,Market Street  Tongwynlais,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
