Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
542466,Market Street  Tongwynlais,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
542466,Market Street  Tongwynlais,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
542466,Market Street  Tongwynlais,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
542466,Market Street  Tongwynlais,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
