Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
542466,Market Street  Tongwynlais,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
542466,Market Street  Tongwynlais,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
542466,Market Street  Tongwynlais,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.13
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
542466,Market Street  Tongwynlais,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
542466,Market Street  Tongwynlais,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
