Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.96
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.02
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
