Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.51
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
542466,Market Street  Tongwynlais,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
542466,Market Street  Tongwynlais,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
542466,Market Street  Tongwynlais,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
542466,Market Street  Tongwynlais,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
542466,Market Street  Tongwynlais,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
542466,Market Street  Tongwynlais,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
