Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
542466,Market Street  Tongwynlais,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
542466,Market Street  Tongwynlais,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
542466,Market Street  Tongwynlais,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
542466,Market Street  Tongwynlais,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
542466,Market Street  Tongwynlais,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
542466,Market Street  Tongwynlais,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
