Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
