Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
