Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
