Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
542466,Market Street  Tongwynlais,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
542466,Market Street  Tongwynlais,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
542466,Market Street  Tongwynlais,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
542466,Market Street  Tongwynlais,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
542466,Market Street  Tongwynlais,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
542466,Market Street  Tongwynlais,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
542466,Market Street  Tongwynlais,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
