Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
542466,Market Street  Tongwynlais,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
542466,Market Street  Tongwynlais,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
542466,Market Street  Tongwynlais,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
542466,Market Street  Tongwynlais,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
542466,Market Street  Tongwynlais,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
542466,Market Street  Tongwynlais,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
542466,Market Street  Tongwynlais,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
542466,Market Street  Tongwynlais,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
542466,Market Street  Tongwynlais,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
542466,Market Street  Tongwynlais,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
542466,Market Street  Tongwynlais,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
