Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
542466,Market Street  Tongwynlais,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
542466,Market Street  Tongwynlais,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
542466,Market Street  Tongwynlais,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
542466,Market Street  Tongwynlais,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
542466,Market Street  Tongwynlais,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
542466,Market Street  Tongwynlais,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
542466,Market Street  Tongwynlais,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
542466,Market Street  Tongwynlais,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
542466,Market Street  Tongwynlais,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
