Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
542466,Market Street  Tongwynlais,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
542466,Market Street  Tongwynlais,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
542466,Market Street  Tongwynlais,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
542466,Market Street  Tongwynlais,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
542466,Market Street  Tongwynlais,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.22
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
542466,Market Street  Tongwynlais,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.92
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
542466,Market Street  Tongwynlais,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.65
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
542466,Market Street  Tongwynlais,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
542466,Market Street  Tongwynlais,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
542466,Market Street  Tongwynlais,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
