Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
542466,Market Street  Tongwynlais,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
542466,Market Street  Tongwynlais,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.27
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
542466,Market Street  Tongwynlais,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
542466,Market Street  Tongwynlais,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
542466,Market Street  Tongwynlais,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
542466,Market Street  Tongwynlais,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
542466,Market Street  Tongwynlais,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.03
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
542466,Market Street  Tongwynlais,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
542466,Market Street  Tongwynlais,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
542466,Market Street  Tongwynlais,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
542466,Market Street  Tongwynlais,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
