Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.75
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
542466,Market Street  Tongwynlais,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
542466,Market Street  Tongwynlais,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
542466,Market Street  Tongwynlais,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
542466,Market Street  Tongwynlais,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
542466,Market Street  Tongwynlais,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
542466,Market Street  Tongwynlais,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
542466,Market Street  Tongwynlais,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
542466,Market Street  Tongwynlais,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
542466,Market Street  Tongwynlais,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.15
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
542466,Market Street  Tongwynlais,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
