Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.39
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
542466,Market Street  Tongwynlais,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
542466,Market Street  Tongwynlais,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.09
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
542466,Market Street  Tongwynlais,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
542466,Market Street  Tongwynlais,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.64
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
542466,Market Street  Tongwynlais,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
542466,Market Street  Tongwynlais,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
542466,Market Street  Tongwynlais,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
