Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
542466,Market Street  Tongwynlais,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
542466,Market Street  Tongwynlais,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
542466,Market Street  Tongwynlais,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
542466,Market Street  Tongwynlais,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.94
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
542466,Market Street  Tongwynlais,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
542466,Market Street  Tongwynlais,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.31
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
542466,Market Street  Tongwynlais,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
542466,Market Street  Tongwynlais,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
