Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
542466,Market Street  Tongwynlais,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
542466,Market Street  Tongwynlais,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
542466,Market Street  Tongwynlais,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
542466,Market Street  Tongwynlais,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
542466,Market Street  Tongwynlais,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
542466,Market Street  Tongwynlais,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.65
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
