Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
542466,Market Street  Tongwynlais,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
542466,Market Street  Tongwynlais,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
542466,Market Street  Tongwynlais,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.86
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
542466,Market Street  Tongwynlais,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
542466,Market Street  Tongwynlais,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
542466,Market Street  Tongwynlais,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
542466,Market Street  Tongwynlais,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
542466,Market Street  Tongwynlais,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
