Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
542466,Market Street  Tongwynlais,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
