Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
