Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
