Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
