Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
542466,Market Street  Tongwynlais,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
542466,Market Street  Tongwynlais,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
542466,Market Street  Tongwynlais,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
