Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
542466,Market Street  Tongwynlais,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
542466,Market Street  Tongwynlais,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
542466,Market Street  Tongwynlais,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
542466,Market Street  Tongwynlais,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
542466,Market Street  Tongwynlais,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
542466,Market Street  Tongwynlais,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
542466,Market Street  Tongwynlais,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
542466,Market Street  Tongwynlais,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
542466,Market Street  Tongwynlais,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
542466,Market Street  Tongwynlais,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
