Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
542466,Market Street  Tongwynlais,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
542466,Market Street  Tongwynlais,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.07
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
542466,Market Street  Tongwynlais,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.78
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
542466,Market Street  Tongwynlais,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
542466,Market Street  Tongwynlais,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
542466,Market Street  Tongwynlais,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.97
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
542466,Market Street  Tongwynlais,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.84
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
542466,Market Street  Tongwynlais,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.74
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
