Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
542466,Market Street  Tongwynlais,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
542466,Market Street  Tongwynlais,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
542466,Market Street  Tongwynlais,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
542466,Market Street  Tongwynlais,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
542466,Market Street  Tongwynlais,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
542466,Market Street  Tongwynlais,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
542466,Market Street  Tongwynlais,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.3
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.27
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.5
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
542466,Market Street  Tongwynlais,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
542466,Market Street  Tongwynlais,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
542466,Market Street  Tongwynlais,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
