Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
542466,Market Street  Tongwynlais,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
542466,Market Street  Tongwynlais,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
542466,Market Street  Tongwynlais,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
542466,Market Street  Tongwynlais,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
542466,Market Street  Tongwynlais,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.01
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
542466,Market Street  Tongwynlais,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
542466,Market Street  Tongwynlais,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
542466,Market Street  Tongwynlais,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
542466,Market Street  Tongwynlais,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
542466,Market Street  Tongwynlais,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
