Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
542466,Market Street  Tongwynlais,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
542466,Market Street  Tongwynlais,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
542466,Market Street  Tongwynlais,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
542466,Market Street  Tongwynlais,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
542466,Market Street  Tongwynlais,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.61
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.23
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
