Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
542466,Market Street  Tongwynlais,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
542466,Market Street  Tongwynlais,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
542466,Market Street  Tongwynlais,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
