Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
542466,Market Street  Tongwynlais,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
542466,Market Street  Tongwynlais,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
