Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
542466,Market Street  Tongwynlais,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
542466,Market Street  Tongwynlais,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
