Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
542466,Market Street  Tongwynlais,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
542466,Market Street  Tongwynlais,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
542466,Market Street  Tongwynlais,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
