Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
