Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
