Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
