Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
