Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
542466,Market Street  Tongwynlais,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
542466,Market Street  Tongwynlais,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.36
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
542466,Market Street  Tongwynlais,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
542466,Market Street  Tongwynlais,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
542466,Market Street  Tongwynlais,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
542466,Market Street  Tongwynlais,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
542466,Market Street  Tongwynlais,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
542466,Market Street  Tongwynlais,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.22
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
542466,Market Street  Tongwynlais,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
