Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
542466,Market Street  Tongwynlais,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.82
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
542466,Market Street  Tongwynlais,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
542466,Market Street  Tongwynlais,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
542466,Market Street  Tongwynlais,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
542466,Market Street  Tongwynlais,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
542466,Market Street  Tongwynlais,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.77
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
542466,Market Street  Tongwynlais,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.1
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
542466,Market Street  Tongwynlais,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
542466,Market Street  Tongwynlais,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
542466,Market Street  Tongwynlais,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
