Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
542466,Market Street  Tongwynlais,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
542466,Market Street  Tongwynlais,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.93
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.4
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
542466,Market Street  Tongwynlais,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
542466,Market Street  Tongwynlais,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
542466,Market Street  Tongwynlais,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
542466,Market Street  Tongwynlais,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
542466,Market Street  Tongwynlais,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
542466,Market Street  Tongwynlais,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
542466,Market Street  Tongwynlais,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
542466,Market Street  Tongwynlais,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
542466,Market Street  Tongwynlais,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
