Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
542466,Market Street  Tongwynlais,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.64
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
542466,Market Street  Tongwynlais,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.09
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
542466,Market Street  Tongwynlais,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
542466,Market Street  Tongwynlais,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.58
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
542466,Market Street  Tongwynlais,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
542466,Market Street  Tongwynlais,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
542466,Market Street  Tongwynlais,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
542466,Market Street  Tongwynlais,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
542466,Market Street  Tongwynlais,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
542466,Market Street  Tongwynlais,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
