Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
542466,Market Street  Tongwynlais,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
542466,Market Street  Tongwynlais,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
542466,Market Street  Tongwynlais,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
542466,Market Street  Tongwynlais,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
542466,Market Street  Tongwynlais,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
542466,Market Street  Tongwynlais,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
542466,Market Street  Tongwynlais,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
542466,Market Street  Tongwynlais,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
542466,Market Street  Tongwynlais,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
542466,Market Street  Tongwynlais,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
