Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
542466,Market Street  Tongwynlais,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
542466,Market Street  Tongwynlais,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
542466,Market Street  Tongwynlais,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
542466,Market Street  Tongwynlais,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.86
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
542466,Market Street  Tongwynlais,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.09
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
542466,Market Street  Tongwynlais,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
542466,Market Street  Tongwynlais,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
542466,Market Street  Tongwynlais,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
542466,Market Street  Tongwynlais,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.73
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.41
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
542466,Market Street  Tongwynlais,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.13
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
