Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
542466,Market Street  Tongwynlais,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.07
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
542466,Market Street  Tongwynlais,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.12
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
542466,Market Street  Tongwynlais,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
542466,Market Street  Tongwynlais,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
542466,Market Street  Tongwynlais,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
542466,Market Street  Tongwynlais,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.54
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
542466,Market Street  Tongwynlais,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
542466,Market Street  Tongwynlais,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
542466,Market Street  Tongwynlais,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
