Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
542466,Market Street  Tongwynlais,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
542466,Market Street  Tongwynlais,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
542466,Market Street  Tongwynlais,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
542466,Market Street  Tongwynlais,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
542466,Market Street  Tongwynlais,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
542466,Market Street  Tongwynlais,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
542466,Market Street  Tongwynlais,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
542466,Market Street  Tongwynlais,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
542466,Market Street  Tongwynlais,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
