Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
542466,Market Street  Tongwynlais,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
542466,Market Street  Tongwynlais,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
542466,Market Street  Tongwynlais,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
542466,Market Street  Tongwynlais,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
542466,Market Street  Tongwynlais,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
542466,Market Street  Tongwynlais,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
542466,Market Street  Tongwynlais,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
542466,Market Street  Tongwynlais,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
542466,Market Street  Tongwynlais,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
542466,Market Street  Tongwynlais,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
