Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
542466,Market Street  Tongwynlais,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
542466,Market Street  Tongwynlais,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
542466,Market Street  Tongwynlais,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
542466,Market Street  Tongwynlais,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
542466,Market Street  Tongwynlais,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
