Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
542466,Market Street  Tongwynlais,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
