Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
542466,Market Street  Tongwynlais,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
542466,Market Street  Tongwynlais,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
542466,Market Street  Tongwynlais,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
542466,Market Street  Tongwynlais,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
542466,Market Street  Tongwynlais,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
542466,Market Street  Tongwynlais,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
