Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
542466,Market Street  Tongwynlais,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
542466,Market Street  Tongwynlais,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
542466,Market Street  Tongwynlais,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
542466,Market Street  Tongwynlais,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
542466,Market Street  Tongwynlais,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
542466,Market Street  Tongwynlais,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
542466,Market Street  Tongwynlais,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
542466,Market Street  Tongwynlais,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
542466,Market Street  Tongwynlais,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
