Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
542466,Market Street  Tongwynlais,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
542466,Market Street  Tongwynlais,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
